Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.01
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.51
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.18
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.1
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.2
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.0
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.38
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.04
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.55
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.22
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.29
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.9
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.9
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.6
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.96
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
314773,Briar Crescent,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.25
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.81
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.35
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.3
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.62
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.9
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.17
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.88
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.2
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.8
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.7
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.86
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.93
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.95
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,141.7
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
314773,Briar Crescent,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.72
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.57
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.04
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.2
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.35
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
314773,Briar Crescent,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.04
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.69
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.24
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.3
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.72
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.91
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.44
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.75
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.45
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,142.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.8
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.35
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.74
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.99
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.57
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.21
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,171.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.74
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.18
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,186.6
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.96
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.06
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.82
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,178.4
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.9
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.7
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.06
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,87.66
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.04
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,55.06
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,76.32
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,172.6
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.7
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.2
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.06
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
314773,Briar Crescent,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.19
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.61
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.39
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,163.5
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.6
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.1
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.04
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.6
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.35
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
314773,Briar Crescent,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.87
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.32
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.01
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,166.7
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.1
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.8
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
