Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.82
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,87.05
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
314773,Briar Crescent,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.27
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.6
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,86.96
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,193.2
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.3
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.8
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.9
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.1
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.62
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,97.83
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.9
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.86
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.84
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,80.37
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,180.5
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.2
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.73
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.87
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.21
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.92
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.09
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,81.46
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,178.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.7
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.5
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.35
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.0
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
314773,Briar Crescent,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.04
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.43
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.15
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,152.7
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.3
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,340.2
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.81
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.45
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.65
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
314773,Briar Crescent,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.55
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.28
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,83.97
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,173.8
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.2
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.4
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.0
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.74
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,93.13
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
314773,Briar Crescent,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,72.93
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.67
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,87.1
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,154.1
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.4
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.8
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.02
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.72
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.4
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.58
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.65
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.93
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,183.4
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.8
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.5
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.68
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.77
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
314773,Briar Crescent,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.36
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.6
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,96.87
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,183.1
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.0
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.4
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,401.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,87.73
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.64
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.53
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.01
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.42
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,76.29
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.1
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.7
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.0
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.69
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.43
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.58
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
314773,Briar Crescent,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.31
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.96
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.83
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,158.4
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.4
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.8
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.8
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.71
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.95
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
314773,Briar Crescent,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.17
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.89
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,80.65
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.0
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.8
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.4
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
