Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.44
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.91
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.38
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.4
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.59
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.94
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.0
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,350.7
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,89.86
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.61
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.88
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.89
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,84.04
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,153.4
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.6
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.0
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.3
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.33
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.88
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.61
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.53
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.81
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.05
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.5
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.0
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.1
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.1
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.36
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.36
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
314773,Briar Crescent,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.93
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.05
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.78
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,168.3
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.5
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,356.0
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.32
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.07
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.03
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
314773,Briar Crescent,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.92
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.7
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,97.71
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,192.8
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.2
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,405.6
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.21
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.6
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.72
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,108.45
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.9
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.37
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.15
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,93.42
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,172.7
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.0
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,387.3
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.2
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.77
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.15
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.35
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
314773,Briar Crescent,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.78
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.82
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.48
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,161.2
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.2
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.1
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,391.4
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.4
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.8
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.93
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
314773,Briar Crescent,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.94
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,67.5
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,102.79
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,213.7
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.3
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,425.2
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.31
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.53
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,120.83
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,252.8
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
314773,Briar Crescent,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.5
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.03
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.81
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,97.81
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,221.6
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.3
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,408.7
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.93
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,118.19
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,271.9
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.28
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.63
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.39
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,179.0
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.2
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.8
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.79
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.66
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.02
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,233.8
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.9
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.61
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,84.15
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,178.2
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.8
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.0
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,351.7
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.06
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,98.37
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
314773,Briar Crescent,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.16
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.77
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,70.39
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.6
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.1
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
