Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.47
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.75
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.86
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
314773,Briar Crescent,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.73
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.67
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.79
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.8
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.2
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.9
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.88
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,76.25
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.65
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.09
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.25
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.3
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.8
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.45
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.07
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.44
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
314773,Briar Crescent,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.76
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.33
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.28
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.94
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.29
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
314773,Briar Crescent,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.78
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.98
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.27
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.9
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.6
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.97
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.86
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
314773,Briar Crescent,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.1
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.23
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.94
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.9
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.4
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.1
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.37
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
314773,Briar Crescent,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.86
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.66
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.82
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.32
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.33
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.01
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.33
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.8
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.9
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.97
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
314773,Briar Crescent,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.9
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.81
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.76
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.7
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.9
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.3
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.63
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.13
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.9
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.99
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.76
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.8
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.9
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.1
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.01
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.49
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.13
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.25
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.73
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,160.1
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.6
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.6
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.2
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.39
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
314773,Briar Crescent,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.03
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.87
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.97
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.8
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.5
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.49
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.63
