Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.79
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.79
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.4
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.1
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.05
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.09
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.71
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.4
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.9
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.5
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.7
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.14
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.47
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.87
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.4
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.8
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.4
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.3
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.2
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.24
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.4
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
314773,Briar Crescent,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.91
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.06
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.51
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.89
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,169.3
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.4
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.6
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.5
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.05
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
314773,Briar Crescent,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.51
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.23
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.82
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,177.4
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.9
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.4
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.4
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.7
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.87
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.38
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.05
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.77
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,153.2
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.3
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.6
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.1
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.18
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,188.0
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
314773,Briar Crescent,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.01
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.98
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.86
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.69
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.1
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.9
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.46
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,158.9
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
314773,Briar Crescent,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.47
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.5
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.22
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,167.0
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.3
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.4
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.42
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.11
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.42
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.76
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.29
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,161.0
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.7
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.3
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
314773,Briar Crescent,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.55
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.63
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.56
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,178.4
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.6
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.34
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,190.2
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
314773,Briar Crescent,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.99
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.58
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.42
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,162.5
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.4
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.0
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.75
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.6
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.78
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.47
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.8
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.0
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
