Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.15
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
314773,Briar Crescent,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.69
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.43
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.17
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.3
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.3
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.4
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.85
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
314773,Briar Crescent,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.93
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.08
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.41
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.86
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.7
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.5
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.1
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.58
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.97
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.66
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.1
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.6
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.64
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
314773,Briar Crescent,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.46
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.42
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.9
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,158.5
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.2
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.7
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,72.04
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.23
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.89
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.18
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,138.5
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.4
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.07
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.11
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.52
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.3
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.23
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.1
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.4
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.8
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
314773,Briar Crescent,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.75
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.14
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.57
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.0
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.16
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.22
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.93
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.1
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.5
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.05
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.69
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.3
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.17
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.6
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.55
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
314773,Briar Crescent,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.0
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.25
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.54
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.0
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.7
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.8
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
314773,Briar Crescent,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.74
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.67
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.17
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.7
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
314773,Briar Crescent,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.61
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.35
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.06
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.6
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
