Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.18
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.77
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.58
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.56
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.6
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.29
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.39
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.8
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.92
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.66
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.44
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.27
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.2
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.8
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
314773,Briar Crescent,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.62
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.37
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.06
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.04
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.67
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.05
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.84
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.1
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.8
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.9
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
314773,Briar Crescent,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.51
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.55
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.46
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.4
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.9
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
314773,Briar Crescent,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.27
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.86
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.74
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.2
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.3
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.03
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
314773,Briar Crescent,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.96
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.93
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.84
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.87
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.98
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.06
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.64
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.7
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.66
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
314773,Briar Crescent,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.28
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.37
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.32
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.3
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.4
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.52
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
314773,Briar Crescent,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.64
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.31
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.69
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.3
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.47
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
