Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
314773,Briar Crescent,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.43
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.74
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.92
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,139.3
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.4
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,70.31
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.53
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.23
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.07
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,141.4
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.5
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.7
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.5
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.35
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
314773,Briar Crescent,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.53
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.01
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.4
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.7
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.9
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.27
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.97
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.84
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.02
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.0
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.0
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.2
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.97
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.58
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.27
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.0
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.9
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.99
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
314773,Briar Crescent,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.51
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.3
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.88
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.9
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.8
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.2
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.18
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
314773,Briar Crescent,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.48
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.41
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.31
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.3
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.77
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.15
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.26
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.88
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.5
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.6
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.84
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.69
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.89
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.09
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.93
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.52
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.24
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.32
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.6
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.7
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.8
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.78
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
314773,Briar Crescent,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.51
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.8
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.84
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.7
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.07
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.57
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.11
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.07
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.9
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
