Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.88
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.05
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
314773,Briar Crescent,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.79
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.18
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.98
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
314773,Briar Crescent,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.49
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.31
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.75
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.0
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.8
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.0
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.01
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
314773,Briar Crescent,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.15
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.27
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.36
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.11
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.31
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.07
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.5
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.43
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.04
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.4
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
314773,Briar Crescent,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.46
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.78
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.04
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.93
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.41
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.2
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.0
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
314773,Briar Crescent,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.2
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.94
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.15
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.8
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.72
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.0
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.0
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
314773,Briar Crescent,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.62
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.59
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.8
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.3
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
314773,Briar Crescent,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.5
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.79
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
