Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.4
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
314773,Briar Crescent,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.88
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.23
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
314773,Briar Crescent,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.55
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.49
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.1
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.6
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
314773,Briar Crescent,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.78
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.35
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.84
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.42
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.1
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.1
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
314773,Briar Crescent,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.97
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.69
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.34
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.3
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
314773,Briar Crescent,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.45
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.26
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.4
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
314773,Briar Crescent,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.49
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.8
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.0
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
314773,Briar Crescent,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.43
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.77
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.9
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
314773,Briar Crescent,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.1
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.11
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.83
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
314773,Briar Crescent,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.71
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.22
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.63
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.5
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.36
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
314773,Briar Crescent,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.65
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
