Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
314773,Briar Crescent,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.88
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.44
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.98
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
314773,Briar Crescent,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.94
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.76
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.8
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
314773,Briar Crescent,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.05
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.64
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.78
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.76
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.87
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.1
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.8
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.5
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.45
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
314773,Briar Crescent,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.72
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.09
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.03
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.3
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
314773,Briar Crescent,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.27
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.77
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.54
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.3
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.7
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
314773,Briar Crescent,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.88
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.92
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
314773,Briar Crescent,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.41
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.56
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.88
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.7
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
314773,Briar Crescent,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.38
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.81
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.36
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
314773,Briar Crescent,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.51
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.6
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
314773,Briar Crescent,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.09
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.53
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.6
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.8
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.7
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.2
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
314773,Briar Crescent,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.35
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.69
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.35
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
