Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
314773,Briar Crescent,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.31
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.36
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.1
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.13
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
314773,Briar Crescent,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.27
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.94
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.88
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.9
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.71
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
314773,Briar Crescent,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.6
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.01
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.67
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.44
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.34
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.54
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.6
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.0
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
314773,Briar Crescent,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.14
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.92
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.12
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.0
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
314773,Briar Crescent,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.37
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.5
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.77
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.07
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.7
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
314773,Briar Crescent,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.29
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.35
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.16
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.31
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.0
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.8
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.98
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.67
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.33
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.6
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.3
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.85
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.5
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.8
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.33
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.6
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.79
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.65
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.77
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.6
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.2
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.73
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.72
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.53
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.34
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.59
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.4
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.96
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.02
