Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.1
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.65
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.65
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.4
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.3
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.5
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.2
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.55
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.97
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.15
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.94
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.4
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.6
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.1
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.5
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,60.5
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.15
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.98
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
314773,Briar Crescent,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.53
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.59
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.69
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,65.48
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.71
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.51
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.73
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.04
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,141.4
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.0
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.6
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.55
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.73
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,87.47
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.01
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.76
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.31
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.7
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.9
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.65
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
314773,Briar Crescent,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.83
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.51
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.23
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.2
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.8
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.48
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.26
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
314773,Briar Crescent,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.84
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.71
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.6
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,141.8
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.2
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.1
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.8
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
314773,Briar Crescent,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.68
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.42
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.49
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.7
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.7
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.0
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.39
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.7
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
314773,Briar Crescent,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.59
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.87
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.74
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,139.6
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.0
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.9
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.01
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,81.46
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.15
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.34
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.96
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.0
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.34
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.84
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.77
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.44
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.85
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.6
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.4
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.3
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.0
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.16
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.6
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.14
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.34
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.88
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,161.3
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.1
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.7
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
