Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,74.43
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,90.32
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.75
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.44
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.51
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.1
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.3
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,307.0
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.75
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.33
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.67
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.02
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,71.11
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.2
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.2
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.97
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.43
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
314773,Briar Crescent,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.17
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.85
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.68
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,181.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.1
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.31
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.8
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.03
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
314773,Briar Crescent,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.12
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.84
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.82
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.8
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.78
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,85.91
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
314773,Briar Crescent,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.41
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.15
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,82.18
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,176.3
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.5
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.9
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.24
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.12
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.2
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
314773,Briar Crescent,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,55.49
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.93
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,81.54
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,176.1
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.4
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.3
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.08
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.88
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.11
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,190.6
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
314773,Briar Crescent,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.74
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.1
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,75.27
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.5
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.2
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.5
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.79
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.07
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.33
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
314773,Briar Crescent,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.03
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.5
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.76
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.8
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.0
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.4
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.73
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.47
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.16
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
314773,Briar Crescent,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.81
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.01
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.2
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,155.0
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.3
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.0
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.89
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.96
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.87
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
314773,Briar Crescent,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.58
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.21
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,82.01
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,138.9
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.8
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.6
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.7
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.37
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,73.18
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.39
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
314773,Briar Crescent,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.4
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.55
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.2
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,139.9
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.4
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.1
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.44
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.49
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.48
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
314773,Briar Crescent,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.96
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.55
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,88.71
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,173.1
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.0
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.0
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,371.4
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
