Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.58
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.52
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,100.1
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
314773,Briar Crescent,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.77
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.21
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,92.01
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,197.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.0
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,380.4
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.19
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.79
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.69
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.4
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,86.35
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.1
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.5
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.7
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.2
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.86
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.37
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.75
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
314773,Briar Crescent,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.26
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.82
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,84.44
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.4
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.6
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.3
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.9
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.6
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.79
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.48
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
314773,Briar Crescent,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.31
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,76.65
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.64
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.2
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.1
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.9
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.9
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.51
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.62
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,88.15
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
314773,Briar Crescent,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.85
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.0
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,87.51
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,149.4
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.1
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.2
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,361.6
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.46
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.99
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.48
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
314773,Briar Crescent,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,85.75
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,81.38
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,88.84
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,352.9
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.8
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.91
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,106.09
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.37
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,100.5
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
314773,Briar Crescent,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,87.1
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,82.76
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,93.56
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.0
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,357.8
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.6
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,386.2
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.17
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.75
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,105.26
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.27
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,83.53
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,94.45
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.3
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,390.3
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.69
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.49
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.4
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.9
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
314773,Briar Crescent,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,75.52
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,86.61
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,92.58
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,149.2
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.4
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.6
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,383.6
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.47
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.57
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.31
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
314773,Briar Crescent,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.96
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,88.98
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,93.05
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,145.3
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.3
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,370.0
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,386.2
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.67
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.94
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.91
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,104.38
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
314773,Briar Crescent,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.12
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,88.71
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,102.99
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,178.0
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.2
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,367.7
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,426.5
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,92.19
