Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.66
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.18
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,181.4
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
314773,Briar Crescent,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.74
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,100.34
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,104.21
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,227.9
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.8
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,412.7
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,429.6
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.92
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,100.24
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,119.21
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,227.4
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
314773,Briar Crescent,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.82
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,91.52
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,104.3
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,238.4
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.2
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,379.5
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,432.8
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.43
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.12
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,254.9
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
314773,Briar Crescent,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.1
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.61
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.31
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.08
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,94.08
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,216.3
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.6
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.4
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,392.6
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.27
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,111.32
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,234.7
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
314773,Briar Crescent,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.53
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.77
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,91.89
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,215.1
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.4
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.9
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,385.8
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.5
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.71
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.78
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,232.4
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
314773,Briar Crescent,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.55
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.68
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.75
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,170.2
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.8
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.79
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.61
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.78
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
314773,Briar Crescent,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.59
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.76
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.55
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.2
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.9
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,317.2
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.47
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.7
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.1
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
314773,Briar Crescent,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.49
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.36
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.36
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.8
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.8
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.1
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.06
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.33
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.36
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
314773,Briar Crescent,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.77
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.96
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.23
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,133.9
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.3
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.1
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.1
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.45
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.97
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.87
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
314773,Briar Crescent,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.84
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.43
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,77.41
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.8
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.4
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.5
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.81
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.15
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
314773,Briar Crescent,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.69
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.44
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.59
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,163.0
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.39
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.41
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.71
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
314773,Briar Crescent,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.23
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.21
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.94
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,135.6
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.7
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.8
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.13
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.28
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.47
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.33
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.9
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.8
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.8
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
