Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.8
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.16
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.94
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.95
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.48
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.6
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.0
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.41
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.96
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
314773,Briar Crescent,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.28
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.85
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,72.35
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.7
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.8
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.38
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.88
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.56
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.55
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.3
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.26
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.3
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.3
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.5
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.65
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.96
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
314773,Briar Crescent,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,55.27
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.98
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.41
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.7
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.2
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.4
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,65.21
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.39
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.45
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.73
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.4
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.3
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.78
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.02
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.25
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.61
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.18
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.8
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.3
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.7
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.6
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,68.33
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.68
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
314773,Briar Crescent,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.13
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.01
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.64
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,135.4
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.6
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.3
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.09
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.85
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.94
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.02
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.5
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,68.25
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.94
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.55
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.07
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.02
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,71.39
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,154.5
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.9
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.18
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,78.08
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
314773,Briar Crescent,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.93
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.66
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,72.46
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,162.5
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.8
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.8
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.7
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.91
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
314773,Briar Crescent,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.78
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.77
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.83
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,182.2
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.9
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.1
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.14
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,216.6
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.21
