Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.98
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.21
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,172.8
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.3
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.5
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.6
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
314773,Briar Crescent,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.6
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.85
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,72.44
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,178.6
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.0
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.1
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.7
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.93
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,190.8
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.0
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.52
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.38
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.4
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.27
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.75
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.2
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.67
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.53
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,132.2
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.5
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.5
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.3
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.83
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
314773,Briar Crescent,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.9
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.89
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,72.94
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,158.4
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.6
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.6
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,82.72
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.15
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.64
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.02
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,196.7
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.9
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.2
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,216.7
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.25
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.07
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.92
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,218.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.1
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,102.24
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,259.7
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
314773,Briar Crescent,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.63
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.96
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,73.2
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,162.1
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.7
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.4
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.19
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.22
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
314773,Briar Crescent,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.66
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.44
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.8
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.6
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.4
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.4
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,69.49
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.05
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.0
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.45
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.26
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.8
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.02
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.46
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.45
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
314773,Briar Crescent,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.77
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.21
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.11
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,78.49
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.7
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.1
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.22
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.37
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.46
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.4
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.7
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.9
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
