Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.27
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.26
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
314773,Briar Crescent,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.72
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.7
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.97
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.0
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.5
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.9
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.86
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.39
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
314773,Briar Crescent,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.96
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.28
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.14
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.4
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.7
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.5
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.0
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.37
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.41
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
314773,Briar Crescent,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.45
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.68
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.74
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.33
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.26
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.59
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.41
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.2
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.75
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.56
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.65
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
314773,Briar Crescent,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.82
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.14
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.02
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.4
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.4
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.1
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.77
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
314773,Briar Crescent,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.1
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.56
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.33
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.9
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.56
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.56
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.48
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
314773,Briar Crescent,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.22
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.15
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.54
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.8
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.1
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.45
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.08
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.9
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.19
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.67
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.8
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.2
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,77.5
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.88
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.7
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.02
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.6
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.3
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.6
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.91
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.64
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.32
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.93
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.29
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.1
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.8
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.3
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.5
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.59
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.9
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.98
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
314773,Briar Crescent,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.33
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.62
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.49
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.3
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.05
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.98
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
314773,Briar Crescent,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.54
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.05
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.97
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.2
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.0
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.0
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
