Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.18
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.77
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.92
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.5
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.72
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
314773,Briar Crescent,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.48
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.97
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.04
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.7
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.6
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.8
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.71
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.95
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
314773,Briar Crescent,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.93
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.84
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.35
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.0
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.8
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.0
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.63
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.83
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.95
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.4
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.34
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.2
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.2
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.5
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.87
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.45
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.06
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.91
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.1
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.06
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.79
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.07
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.73
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.5
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.6
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.54
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
314773,Briar Crescent,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.48
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.23
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.09
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.1
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.2
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.25
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.33
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.85
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.72
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.8
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.32
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.4
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.71
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.08
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.9
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.95
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.61
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.08
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.01
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.3
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.5
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.3
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.41
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.8
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.16
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.1
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.8
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
