Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
314773,Briar Crescent,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.91
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.73
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.55
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
314773,Briar Crescent,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.5
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.65
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.47
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.1
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.9
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.82
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
314773,Briar Crescent,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.56
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.32
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.9
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.9
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
314773,Briar Crescent,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.93
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.38
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.22
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
314773,Briar Crescent,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.25
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.06
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.59
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.4
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.33
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.91
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.6
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
314773,Briar Crescent,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.93
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.53
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.52
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.85
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.11
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.89
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.54
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.0
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.5
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
314773,Briar Crescent,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.66
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.17
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.8
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
314773,Briar Crescent,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.85
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.06
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.54
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.3
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
314773,Briar Crescent,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.67
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.83
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.4
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
314773,Briar Crescent,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.81
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.99
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.68
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.4
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.7
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
