Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
314773,Briar Crescent,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.64
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.78
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.13
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
314773,Briar Crescent,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.37
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.8
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
314773,Briar Crescent,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.69
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.54
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.3
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.4
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
314773,Briar Crescent,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.69
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.26
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.36
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.1
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.7
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
314773,Briar Crescent,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.06
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
314773,Briar Crescent,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.3
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.02
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.25
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.2
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
314773,Briar Crescent,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.2
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
314773,Briar Crescent,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.11
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.22
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.34
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.75
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.9
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
314773,Briar Crescent,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.99
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.24
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.6
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
314773,Briar Crescent,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.44
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.52
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
314773,Briar Crescent,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.64
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.52
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.3
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.9
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
314773,Briar Crescent,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.24
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.42
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
