Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.64
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
314773,Briar Crescent,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.79
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.4
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.69
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.5
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
314773,Briar Crescent,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.01
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.31
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.74
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.42
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
314773,Briar Crescent,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.48
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.46
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.2
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
314773,Briar Crescent,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.63
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.04
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.25
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.0
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
314773,Briar Crescent,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.22
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.35
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.02
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.4
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
314773,Briar Crescent,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.79
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.34
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.3
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
314773,Briar Crescent,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.83
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.58
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.77
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.7
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.8
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
314773,Briar Crescent,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.21
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.38
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.36
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
314773,Briar Crescent,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.05
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.6
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.7
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
314773,Briar Crescent,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.24
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.55
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
314773,Briar Crescent,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.79
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.52
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.77
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
