Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.77
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
314773,Briar Crescent,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.88
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.67
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.31
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.75
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.45
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.02
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.64
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
314773,Briar Crescent,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.96
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.06
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.06
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.02
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.2
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.59
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.71
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.8
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.48
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.7
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.98
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.71
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.06
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.28
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.88
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.36
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.6
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.8
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.15
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.28
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.92
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.83
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.3
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.4
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
314773,Briar Crescent,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.58
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.96
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.4
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
314773,Briar Crescent,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.96
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.84
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.37
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.1
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.3
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.31
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.65
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.92
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.3
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.0
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
