Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.86
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.83
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.68
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.0
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.17
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.7
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.0
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.9
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.6
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.99
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.85
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
314773,Briar Crescent,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.84
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.69
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.55
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.6
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.1
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.5
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.68
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
314773,Briar Crescent,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.35
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.41
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.15
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.8
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.5
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
314773,Briar Crescent,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.83
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.33
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.8
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.3
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.12
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.01
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.28
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.82
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.65
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.7
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.5
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.83
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.0
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.7
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.52
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.9
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
314773,Briar Crescent,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.29
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.14
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.1
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,133.5
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.5
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.9
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.08
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.54
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.67
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.04
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.4
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.8
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.0
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.2
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.13
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,70.08
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.89
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,151.2
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.9
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.4
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.0
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,28.9
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.01
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
314773,Briar Crescent,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.71
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.96
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.19
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.5
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.8
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,29.0
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.76
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.91
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.13
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.5
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.75
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.25
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.2
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.6
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,29.1
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.34
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
314773,Briar Crescent,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
