Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.9
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.26
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.71
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.5
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,29.3
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,63.19
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.13
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
314773,Briar Crescent,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.6
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.59
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.15
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.5
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.2
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,29.3
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.9
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.49
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.5
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
314773,Briar Crescent,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.73
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.57
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,163.1
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.4
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.65
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.83
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
314773,Briar Crescent,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.81
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.97
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.22
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.0
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,291.8
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.84
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.92
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.76
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
314773,Briar Crescent,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.06
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.73
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.57
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.4
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.6
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.3
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.76
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.67
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.83
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
314773,Briar Crescent,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.86
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.06
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.87
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.4
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.7
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.6
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.58
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.98
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.37
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
314773,Briar Crescent,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.63
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.9
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.74
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.5
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.1
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,79.07
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,77.84
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
314773,Briar Crescent,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.11
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.29
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.79
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.2
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.3
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.9
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.24
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.62
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
314773,Briar Crescent,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.41
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.27
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.96
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.4
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.8
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.4
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,71.55
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.22
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.7
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
314773,Briar Crescent,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.94
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.08
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.0
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.3
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.7
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.7
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,71.52
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,78.03
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.49
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.69
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.21
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.86
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,128.1
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.6
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.0
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.8
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.84
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.17
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.89
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
314773,Briar Crescent,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.73
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.43
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.01
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.1
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.0
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.5
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,29.9
