Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,75.67
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.37
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.3
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
314773,Briar Crescent,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.9
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.51
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.51
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,160.3
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.8
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.6
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.2
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,29.9
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.47
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,96.49
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
314773,Briar Crescent,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.58
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.85
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,94.61
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,196.7
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.2
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.7
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,394.7
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.93
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.4
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.5
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,29.8
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.47
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.87
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,125.59
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,264.6
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
314773,Briar Crescent,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.41
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.45
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.25
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,158.3
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,356.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.14
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.47
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.76
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,199.5
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,74.28
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.93
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.87
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.0
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.2
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.5
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.76
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.92
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
314773,Briar Crescent,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.52
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,82.75
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.37
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.8
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.1
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.7
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.9
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,29.7
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.82
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.69
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.84
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
314773,Briar Crescent,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.78
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,80.32
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,83.61
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,152.0
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.8
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.0
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.1
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.67
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.25
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.84
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
314773,Briar Crescent,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.49
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.82
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,91.26
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.7
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.9
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,380.7
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,29.6
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.26
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.78
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
314773,Briar Crescent,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.5
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.64
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,91.62
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,174.5
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.3
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.0
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,382.1
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.61
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.34
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.4
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
314773,Briar Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.9
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.48
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.29
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,82.83
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,151.6
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.1
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.6
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,342.7
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,29.5
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.57
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.26
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.98
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
314773,Briar Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.63
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.95
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,78.89
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,131.8
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.4
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,324.9
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,29.4
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.05
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.96
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
314773,Briar Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.47
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.71
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,80.88
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.0
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.3
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.8
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.7
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,29.2
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.2
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.66
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.5
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
314773,Briar Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.55
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.68
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,90.64
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.91
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.5
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.0
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,374.8
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.6
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
