Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,29.1
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.56
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,97.22
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
314773,Briar Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.45
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.45
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.9
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,158.2
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.9
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.7
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,372.8
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,28.8
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.82
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.42
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.89
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
314773,Briar Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.32
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,81.92
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,98.18
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,176.6
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.8
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.7
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,406.7
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.85
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.88
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,117.19
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
314773,Briar Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.9
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,88.64
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,99.05
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,191.5
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,365.8
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,408.9
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.29
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.04
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.58
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.29
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,213.1
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
314773,Briar Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,501.1
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.25
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,85.61
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.18
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,189.0
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.6
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,388.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.86
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.42
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.54
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.98
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.0
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
314773,Briar Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.6
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,90.27
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,93.27
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,177.2
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.0
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,371.0
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,383.3
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.46
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.17
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,112.3
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
314773,Briar Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.27
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,95.78
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,90.52
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,172.4
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.4
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,394.3
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.7
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.88
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.65
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.99
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.7
314773,Briar Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.9
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.16
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.69
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.62
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.4
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,312.7
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.2
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.0
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.3
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.62
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,99.48
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
314773,Briar Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.29
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.26
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,86.65
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.7
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.2
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.9
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.5
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.67
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.22
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,111.31
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
314773,Briar Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.84
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.47
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,88.54
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,165.2
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.2
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.5
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,368.9
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,78.63
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.43
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,108.99
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
314773,Briar Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,64.52
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.21
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.53
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.9
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.2
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.2
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.88
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.14
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.91
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
314773,Briar Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.61
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.99
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.82
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.8
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.3
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.4
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,74.69
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.94
