Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.47
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
314773,Briar Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.7
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.56
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.38
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.1
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.1
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.4
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.14
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.33
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.1
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
314773,Briar Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.75
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.23
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.59
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.6
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.6
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.17
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.28
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
314773,Briar Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.82
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.66
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.09
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,138.4
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.6
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.5
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.99
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.59
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.14
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.19
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.23
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.21
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,162.2
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.0
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.6
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.13
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.34
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
314773,Briar Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.22
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,82.3
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.82
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,185.5
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.3
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.4
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.2
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,82.19
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.11
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
314773,Briar Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.55
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.66
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.46
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,167.3
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.9
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.7
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.57
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.59
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.6
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
314773,Briar Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.64
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.25
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.5
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,177.8
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.9
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.4
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.6
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.15
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
314773,Briar Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.75
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.8
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.66
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,171.0
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.0
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.7
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.69
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.86
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
314773,Briar Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.22
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.2
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.61
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,165.0
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.7
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.93
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.81
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
314773,Briar Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.96
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,80.8
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.36
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,167.6
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.8
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,80.69
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
314773,Briar Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.51
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.13
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.35
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.6
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.1
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.8
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.1
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.53
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
314773,Briar Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.1
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.21
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.85
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.65
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.5
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.9
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.4
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
