Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.3
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.79
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.46
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
314773,Briar Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.85
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.02
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.65
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,127.0
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.0
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.94
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
314773,Briar Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.77
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.64
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,73.65
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.0
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.3
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.71
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.55
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
314773,Briar Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.02
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.31
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.06
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.1
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.2
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.91
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.25
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.08
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
314773,Briar Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.24
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.26
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,75.92
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.8
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.7
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.8
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.66
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.79
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
314773,Briar Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.0
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,82.66
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.55
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.6
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.2
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.2
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.93
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.57
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.74
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
314773,Briar Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.67
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,81.78
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.78
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.5
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.7
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.7
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.29
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.7
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.37
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
314773,Briar Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.63
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.74
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.19
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,133.7
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.3
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.2
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.45
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.64
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.98
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
314773,Briar Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.01
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.92
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.26
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.2
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.8
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.1
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.5
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.98
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.84
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.4
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
314773,Briar Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.8
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.88
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,73.44
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.2
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.0
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.9
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.85
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.86
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.04
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
314773,Briar Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.9
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.34
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.27
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.7
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.3
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.5
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.3
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.69
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
314773,Briar Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.07
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.87
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,85.4
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,312.4
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.3
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,351.4
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.16
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.83
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.89
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
314773,Briar Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,66.7
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.13
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,78.18
