Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.5
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.7
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.13
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.09
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.8
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
314773,Briar Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.73
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.49
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.5
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.2
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.6
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.3
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.6
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.87
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.43
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.87
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
314773,Briar Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.33
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.57
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.5
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.1
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.2
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.6
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,74.34
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.55
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.8
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
314773,Briar Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,78.04
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.19
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.04
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,155.2
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.5
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.1
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.6
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,86.62
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.23
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.67
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
314773,Briar Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.28
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.23
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.51
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.48
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.5
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.46
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.49
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
314773,Briar Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.92
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.91
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.46
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.7
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.6
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.57
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
314773,Briar Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.76
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.33
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,64.7
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.5
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.7
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.5
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.3
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.41
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.3
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.69
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
314773,Briar Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.76
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.01
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.06
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.1
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.8
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.8
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.45
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.97
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
314773,Briar Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.38
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.12
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,74.03
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.1
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,313.9
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.1
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.48
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.05
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.6
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
314773,Briar Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.58
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.36
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.81
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.0
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.1
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.67
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.32
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.67
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
314773,Briar Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.76
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.67
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.07
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.7
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.0
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.5
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.52
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.67
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.91
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
314773,Briar Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.45
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.95
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,68.96
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.6
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.5
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.7
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
