Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.9
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.92
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.95
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
314773,Briar Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.05
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.18
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.3
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.0
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.7
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.87
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.17
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.95
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.12
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.48
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.9
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.37
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.33
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
314773,Briar Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.44
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.75
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.69
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.3
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.9
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.4
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.0
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.07
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.69
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.07
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
314773,Briar Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.25
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.37
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.75
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.54
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.52
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.73
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.99
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.5
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.1
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.9
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.14
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
314773,Briar Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.92
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.64
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.06
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.0
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.8
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.58
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.76
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
314773,Briar Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.5
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.03
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.86
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.4
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.8
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.97
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.97
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.93
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.54
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.31
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.1
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.48
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
314773,Briar Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.78
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.92
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.01
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.9
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.99
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.73
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.81
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.2
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.5
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.6
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.01
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.72
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.46
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.0
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.02
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
314773,Briar Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.4
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.38
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.54
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.0
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.2
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
