Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
314773,Briar Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.29
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.01
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.81
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.8
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.2
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.13
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.46
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.66
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.3
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.6
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.01
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.15
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.89
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.98
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.9
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.55
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.66
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.2
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
314773,Briar Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.41
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.05
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.13
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.2
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.22
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
314773,Briar Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.86
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.69
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.12
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.28
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
314773,Briar Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.71
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.21
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.92
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.71
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.09
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.6
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.69
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.7
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.81
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.7
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.6
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
314773,Briar Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.65
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.15
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.05
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.5
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.5
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
