Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.02
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.33
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.5
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.1
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.02
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.78
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.4
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
314773,Briar Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.28
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.9
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.3
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
314773,Briar Crescent,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.54
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.77
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.34
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.5
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.79
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.4
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.23
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.4
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.55
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.69
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.19
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.5
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.11
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.55
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.33
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.5
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.9
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.0
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
314773,Briar Crescent,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.16
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.74
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.79
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.83
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
314773,Briar Crescent,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.37
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.71
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.45
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.7
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
314773,Briar Crescent,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.17
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.66
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.27
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.97
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.03
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.69
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.1
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
