Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
314773,Briar Crescent,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.23
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.8
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
314773,Briar Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.04
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.9
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.5
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
314773,Briar Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.06
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.11
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.5
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.8
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
314773,Briar Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.95
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.19
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.13
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
314773,Briar Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.81
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.92
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.75
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.11
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.4
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.5
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
314773,Briar Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.91
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.47
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.8
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.7
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.3
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.7
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.8
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.57
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.71
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.02
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.0
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.0
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.3
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.82
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.03
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.9
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.4
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.25
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.28
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.0
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.59
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.8
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.7
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
314773,Briar Crescent,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.47
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.53
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.92
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.83
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.7
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
314773,Briar Crescent,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.07
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.75
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.8
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.47
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.94
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.88
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.7
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.5
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.5
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
