Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
314773,Briar Crescent,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.28
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.76
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.85
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.63
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.5
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.2
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
314773,Briar Crescent,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.42
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.65
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.99
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.0
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.8
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
314773,Briar Crescent,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.56
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.41
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.29
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.93
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.3
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.57
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.9
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.55
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.98
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.51
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.18
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.91
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.3
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.6
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.58
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
314773,Briar Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.1
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.05
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.1
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.8
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
314773,Briar Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.95
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.54
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.9
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.0
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.1
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.2
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.85
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.22
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.49
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.08
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.3
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.9
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.46
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.41
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.9
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.44
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.34
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.5
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.99
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.99
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.48
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.59
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.7
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
