Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.9
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
314773,Briar Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.93
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.85
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.01
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.0
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.31
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
314773,Briar Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.22
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.35
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.4
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.42
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.8
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.69
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
314773,Briar Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.84
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.57
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.97
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.0
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.9
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,24.9
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.1
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.63
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.34
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.34
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.2
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.1
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
314773,Briar Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.3
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.22
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.4
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.2
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
314773,Briar Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.6
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.95
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.49
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
314773,Briar Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.28
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.87
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.36
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.3
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.6
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.3
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.54
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
314773,Briar Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.01
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.07
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.2
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.2
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.9
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.8
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.29
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
314773,Briar Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.7
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.46
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.6
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.0
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.9
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.26
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
314773,Briar Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.08
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.7
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.35
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.8
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.8
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.9
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.77
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.65
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.77
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.73
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.47
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.84
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.29
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.9
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.8
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.62
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.67
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.91
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.47
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.3
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
