Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.42
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
314773,Briar Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.4
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.68
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.24
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.62
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.21
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.8
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.8
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.6
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.5
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,65.65
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.1
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.44
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.5
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.3
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.6
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,73.21
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.5
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
314773,Briar Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.48
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.78
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.73
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.23
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.5
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.6
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.7
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.23
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.71
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.52
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
314773,Briar Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.19
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.12
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,66.17
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,131.8
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.2
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.29
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.82
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.56
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.04
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.0
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.4
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.8
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,27.5
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.42
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.7
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
314773,Briar Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.64
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.21
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.66
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.44
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.7
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.0
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.4
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.5
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.61
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.46
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.41
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.0
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.91
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.3
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.6
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.8
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.21
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.93
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.85
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.43
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.01
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,73.33
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.6
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.6
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.6
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.8
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,27.8
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.18
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.84
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
314773,Briar Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,68.36
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.35
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.37
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.5
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.0
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.4
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.25
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.25
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
314773,Briar Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.95
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.26
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.69
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,147.7
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.4
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.3
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.2
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,28.1
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,68.17
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.08
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
314773,Briar Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.62
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.36
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.26
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,137.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.1
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,28.3
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.62
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.33
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.76
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.99
