Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.96
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.36
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.5
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.0
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.0
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.06
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,72.91
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.68
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
314773,Briar Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.39
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.33
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.76
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,71.23
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.7
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.2
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.3
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.77
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.73
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.61
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
314773,Briar Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.74
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.37
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.12
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,159.0
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.3
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.8
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,313.6
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,28.5
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.32
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.04
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
314773,Briar Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.14
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.62
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.03
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,76.38
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,163.4
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.7
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.3
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.9
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.6
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,75.94
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
314773,Briar Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.0
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.86
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,75.54
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,168.2
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.3
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.19
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.77
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.22
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
314773,Briar Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.15
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,77.69
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.14
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,140.5
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.8
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.0
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.12
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.6
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.59
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.65
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.02
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.78
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.0
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.7
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.2
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.9
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.54
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.95
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.42
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
314773,Briar Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.14
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,81.82
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,76.91
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.3
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.3
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.9
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,28.6
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.67
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.78
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.38
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
314773,Briar Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.03
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.77
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.86
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,148.3
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.6
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.3
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.8
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,28.4
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.22
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.75
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.05
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
314773,Briar Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.24
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,73.45
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,91.88
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,160.3
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,340.4
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,381.1
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,28.2
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.58
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.4
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.13
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
314773,Briar Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,91.02
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,78.42
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,94.18
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,161.3
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,381.0
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,326.4
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,391.2
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,28.0
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.62
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.55
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
314773,Briar Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,83.88
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.42
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,95.9
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,153.1
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,349.7
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,351.0
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.9
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,27.9
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
