Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.6
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.38
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,107.12
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
314773,Briar Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,76.42
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.6
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.61
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.5
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.4
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.1
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.8
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,27.7
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.79
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,84.54
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.73
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
314773,Briar Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.38
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,83.3
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,82.41
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,168.2
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.2
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.7
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.0
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,27.6
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.3
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.55
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
314773,Briar Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.57
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.86
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,88.98
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,165.0
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.9
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.4
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,371.9
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,27.4
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.12
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.81
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,101.23
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
314773,Briar Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.54
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,79.27
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.6
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,166.3
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.1
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.8
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.7
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.69
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.19
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,105.95
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
314773,Briar Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.12
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,84.97
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,97.45
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,177.6
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.2
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.2
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,408.3
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.07
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.1
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.89
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.57
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.9
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
314773,Briar Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.67
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.06
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,103.73
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,218.8
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.4
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.3
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,434.9
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.92
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.51
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.01
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,127.67
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,263.0
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
314773,Briar Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.6
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,86.34
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,104.22
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,213.3
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.8
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.2
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,437.8
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.57
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.25
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,125.03
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,246.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
314773,Briar Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.1
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.85
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.45
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,95.23
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,188.4
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.2
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.9
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,399.6
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.99
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.08
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.35
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.26
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
314773,Briar Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.47
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,91.06
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,96.71
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,151.9
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.2
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,379.6
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,404.1
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,87.81
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.95
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,110.51
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
314773,Briar Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.95
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,103.01
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,86.22
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.0
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,344.9
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,428.0
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.2
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,94.66
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.86
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.63
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
314773,Briar Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.27
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,93.47
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,85.88
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.5
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.1
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,390.6
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.7
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,24.5
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,80.87
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.33
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.83
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
314773,Briar Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.4
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,80.1
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,88.95
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,177.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.6
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.8
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,372.5
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
