Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,24.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.21
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
314773,Briar Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.22
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.68
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.62
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,153.6
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.4
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.5
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,329.7
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.24
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.61
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.14
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.32
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.56
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.83
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.3
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.9
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.4
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.1
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.24
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.51
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.35
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
314773,Briar Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.82
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.39
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.12
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,137.8
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.7
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.4
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.38
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.94
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.68
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.82
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.9
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.1
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.8
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.1
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.64
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.34
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
314773,Briar Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.24
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.17
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.05
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.5
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.1
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.3
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.19
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.48
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
314773,Briar Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.94
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.16
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.47
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.2
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.57
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.12
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.94
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.74
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.06
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.64
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.6
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.3
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.77
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.03
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.24
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.32
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.71
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.2
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.3
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.6
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
314773,Briar Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.58
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.01
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.89
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.5
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.4
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
314773,Briar Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.78
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.23
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.42
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.0
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.3
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
314773,Briar Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.09
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.97
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.09
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.7
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.8
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.8
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.94
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.51
