Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
314773,Briar Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.9
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.4
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.34
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.9
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.2
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.38
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.23
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
314773,Briar Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.88
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.4
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.03
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.1
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.0
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
314773,Briar Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.66
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.2
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.48
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.9
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.9
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.6
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.24
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.32
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.3
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.22
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.1
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.9
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.63
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.61
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.07
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.3
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.3
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.42
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
314773,Briar Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.94
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.42
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.51
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.1
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.1
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.0
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.4
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.87
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.44
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.46
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.98
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.52
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.7
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.8
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.4
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.47
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.66
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.01
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.92
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.12
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.6
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.2
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.89
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.95
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.18
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.29
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.1
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
314773,Briar Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.8
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.79
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.42
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.53
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.2
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.3
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.52
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.32
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.34
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.51
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.2
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.7
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.34
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.72
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
314773,Briar Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.8
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.44
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.67
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,153.4
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.5
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
