Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.41
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
314773,Briar Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.04
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.38
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.46
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.1
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.22
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
314773,Briar Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.15
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.49
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,161.5
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.9
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.11
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.64
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.61
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.75
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,139.4
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.1
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.52
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
314773,Briar Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.72
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.95
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.45
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.4
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
314773,Briar Crescent,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.5
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.48
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.95
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.6
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.2
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
314773,Briar Crescent,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.85
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.96
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.2
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.5
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.74
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.05
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.25
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.01
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.87
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.4
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.9
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
314773,Briar Crescent,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.73
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.4
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.38
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.5
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.7
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.45
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.93
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.72
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.43
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.6
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.7
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.2
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
314773,Briar Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.92
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.5
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.72
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.7
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.9
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.3
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.52
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.27
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.7
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.3
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.76
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.43
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.71
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
