Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.4
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
314773,Briar Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.63
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.84
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.41
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.6
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.9
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.8
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.74
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
314773,Briar Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.52
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.66
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.23
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.1
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.4
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.9
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
314773,Briar Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.77
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.41
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.78
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.0
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.3
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
314773,Briar Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.24
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.91
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.69
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.2
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.89
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
314773,Briar Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.81
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.51
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.27
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.4
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.2
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
314773,Briar Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.66
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.9
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.89
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.4
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.5
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.23
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
314773,Briar Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.82
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.33
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
314773,Briar Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.55
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.52
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.57
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.6
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.7
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.66
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.67
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.5
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.7
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.1
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.4
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.34
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.24
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.52
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.8
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.7
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.0
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.69
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.84
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.32
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.1
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
