Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.9
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.87
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.1
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.6
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
314773,Briar Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.19
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.77
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.06
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.2
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.1
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.1
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.4
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.06
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
314773,Briar Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.13
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.96
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.0
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.2
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.7
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.1
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
314773,Briar Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.22
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.64
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.82
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.3
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.2
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.4
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.62
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.07
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.7
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.6
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.8
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
314773,Briar Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.91
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.32
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.3
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.6
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.9
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.95
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.28
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.91
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.68
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.0
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.1
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.2
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.7
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
314773,Briar Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.47
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.37
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.57
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.6
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.0
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.4
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.0
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.35
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.51
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
314773,Briar Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.24
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.2
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.82
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.6
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.5
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.0
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.91
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.98
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.29
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.0
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.4
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
314773,Briar Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.31
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.18
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.48
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.0
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.3
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.7
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.61
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.17
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.83
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.09
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.68
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.3
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.2
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.6
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
