Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.88
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
314773,Briar Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.94
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.27
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.4
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.4
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.6
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.0
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.69
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
314773,Briar Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.99
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.74
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.61
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.24
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.8
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.2
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.43
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.26
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.06
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.79
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.1
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.7
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.43
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
314773,Briar Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.31
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.32
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.01
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.4
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.3
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.2
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.12
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.54
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.45
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.4
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
314773,Briar Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.35
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.1
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.53
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.2
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.05
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.87
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.99
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.45
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.41
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.12
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.3
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.5
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.22
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.41
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.62
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
314773,Briar Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.96
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.81
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.28
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.6
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
314773,Briar Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.01
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.84
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
314773,Briar Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
