Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.46
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.41
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.45
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.1
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.8
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
314773,Briar Crescent,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.34
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.49
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.3
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.1
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,22.7
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
314773,Briar Crescent,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.4
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.5
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.0
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
314773,Briar Crescent,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.22
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.36
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.8
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.34
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.9
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.8
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
314773,Briar Crescent,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.38
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.54
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.1
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
314773,Briar Crescent,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.68
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.04
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.9
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.96
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.4
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
314773,Briar Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.11
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.8
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.09
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.7
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.7
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
314773,Briar Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.1
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.99
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.63
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.42
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.68
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.64
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.6
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,23.3
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
314773,Briar Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.5
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.41
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.31
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.1
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.23
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
314773,Briar Crescent,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.0
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.97
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.63
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
