Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,23.6
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
314773,Briar Crescent,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.79
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.56
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.96
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.7
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.2
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
314773,Briar Crescent,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.17
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.99
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.4
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.8
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,23.8
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
314773,Briar Crescent,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.12
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.11
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.3
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,23.9
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.9
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.3
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.83
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.7
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.5
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.1
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.63
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.59
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.24
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.8
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
314773,Briar Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.82
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.67
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.04
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
314773,Briar Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.79
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.95
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.82
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.48
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.8
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
314773,Briar Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.08
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.46
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.18
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.26
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.2
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
314773,Briar Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.95
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.23
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.52
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.17
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.4
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.5
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
314773,Briar Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.18
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.5
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.6
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.76
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
314773,Briar Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.4
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.35
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.7
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.6
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
314773,Briar Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.6
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.22
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.23
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
