Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
314773,Briar Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.63
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.56
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.81
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.11
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
314773,Briar Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.98
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.34
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.7
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.2
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
314773,Briar Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.7
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.3
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.32
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.4
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
314773,Briar Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.17
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.44
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.15
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.6
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
314773,Briar Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.26
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.64
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.7
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.2
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
314773,Briar Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.93
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.32
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.25
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.81
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.0
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.5
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.59
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.64
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.22
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.9
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.2
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
314773,Briar Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.25
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.26
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.21
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.63
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.2
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
314773,Briar Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.89
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.37
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.01
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.66
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.5
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.3
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.9
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.3
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.28
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.24
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.9
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.32
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.6
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.2
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.2
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.9
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.66
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.82
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.8
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.89
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.7
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.4
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
