Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
314773,Briar Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.19
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.31
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.42
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.53
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.9
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.8
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.4
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,25.2
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.42
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
314773,Briar Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.51
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.24
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.01
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.17
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.2
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.7
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.06
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
314773,Briar Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,45.07
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.32
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.94
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.1
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.0
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.28
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
314773,Briar Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.97
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.56
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.27
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.1
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
314773,Briar Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.5
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.98
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.64
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.25
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.98
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.9
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.9
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.0
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.0
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,25.9
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
314773,Briar Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.31
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.82
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.2
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.8
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.5
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.2
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.9
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.64
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
314773,Briar Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.24
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.38
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.86
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.89
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.9
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.6
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.6
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.79
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.85
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
314773,Briar Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.03
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.13
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.22
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.8
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.0
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.5
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.6
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.08
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.47
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
314773,Briar Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.68
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.55
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.92
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.5
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.9
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.9
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.2
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.48
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.08
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
314773,Briar Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.72
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,71.52
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.83
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.0
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.6
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.7
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.46
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.42
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
314773,Briar Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.92
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.18
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.56
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.2
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.4
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.8
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.6
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.11
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.14
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
314773,Briar Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.75
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.78
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.75
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.9
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.6
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.8
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.4
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.2
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
