Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.81
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
314773,Briar Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.85
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.44
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.0
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.23
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.83
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.55
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
314773,Briar Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.31
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.84
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.98
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.0
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.3
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.9
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.77
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
314773,Briar Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.36
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.52
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,71.22
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.1
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.9
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.0
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.3
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.49
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.08
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
314773,Briar Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.19
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.35
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.99
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,162.3
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.6
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.7
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.66
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.38
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
314773,Briar Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.83
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.19
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.55
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,154.2
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.3
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.0
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.39
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.14
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.2
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
314773,Briar Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.01
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,75.52
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.39
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,145.3
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.4
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.6
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.8
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.61
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,75.45
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.12
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
314773,Briar Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.52
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.37
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,80.01
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.4
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.6
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.9
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.1
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.32
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.45
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
314773,Briar Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.35
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,72.05
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.43
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,167.0
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.4
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.5
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.3
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.21
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.99
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,95.51
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
314773,Briar Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.34
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.48
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,82.75
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,161.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.2
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.3
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.32
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.43
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.99
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.7
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
314773,Briar Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.6
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.6
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,83.34
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,157.4
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.7
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.5
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.5
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.18
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,94.1
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.56
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,90.06
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.71
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,158.6
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.8
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,371.9
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.2
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.42
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.95
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.13
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
314773,Briar Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.52
