Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,76.47
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.24
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,146.2
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.3
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.8
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,353.0
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.92
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,76.43
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.57
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
314773,Briar Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.96
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.29
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.72
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,86.26
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,161.9
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.2
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.9
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.2
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.78
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.67
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.21
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
314773,Briar Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.5
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,75.08
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,91.5
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,173.2
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.9
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.0
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.7
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.96
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.01
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.73
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
314773,Briar Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.93
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,78.09
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,88.7
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,157.2
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.3
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.4
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.6
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.53
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.02
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.26
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
314773,Briar Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.13
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,78.79
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,97.79
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,182.4
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.9
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,326.6
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,404.4
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.76
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.72
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,104.4
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
314773,Briar Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.47
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.77
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,97.66
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,179.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.2
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.8
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,403.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.15
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.99
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.74
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,105.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
314773,Briar Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.55
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.07
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,100.36
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,187.0
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.5
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.6
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,414.6
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.02
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.03
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.57
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
314773,Briar Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.1
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,85.63
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,80.2
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,97.0
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,163.9
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,353.4
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,332.2
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,401.9
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,25.5
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.24
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.15
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.9
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
314773,Briar Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.09
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,77.64
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,88.29
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.5
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.8
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.9
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.98
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.59
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.56
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
314773,Briar Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.1
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,75.12
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.59
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,94.86
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,161.8
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.8
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.5
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,393.2
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.65
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,81.53
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,103.69
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
314773,Briar Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.55
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,85.75
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,88.8
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,166.0
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.9
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.7
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,367.9
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.05
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.67
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,99.79
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
314773,Briar Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,67.32
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,84.31
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,91.1
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,168.0
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.3
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.2
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.3
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
