Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.24
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.81
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
314773,Briar Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.71
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.28
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,98.44
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,182.0
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.2
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.4
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,409.3
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,24.1
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.27
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.21
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.43
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
314773,Briar Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.51
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,85.0
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,98.96
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,164.9
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.8
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,352.7
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,411.7
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.61
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.92
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.33
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
314773,Briar Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.75
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.35
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,101.05
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,188.1
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.4
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,420.0
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,23.4
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.14
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.33
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,114.94
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
314773,Briar Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.62
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,72.96
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,86.99
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.1
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.8
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,359.9
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,23.1
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.12
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.95
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.05
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.4
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
314773,Briar Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.86
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.58
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,86.83
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,143.7
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.2
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.1
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.8
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,22.9
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.7
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.55
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.31
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
314773,Briar Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.05
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.6
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.6
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,166.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.8
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.5
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.25
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.56
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.74
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.66
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.91
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.11
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,159.0
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.2
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.6
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.7
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.54
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.88
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.25
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
314773,Briar Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,58.1
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.28
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.79
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.9
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.5
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,22.5
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.48
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.24
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.1
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
314773,Briar Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.44
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.31
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.72
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.2
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.9
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.7
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.62
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
314773,Briar Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.24
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.41
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.6
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.15
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.6
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.5
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.4
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,22.3
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.41
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
314773,Briar Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.24
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.11
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.81
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.5
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.4
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.62
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.39
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
314773,Briar Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.55
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.39
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.67
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.5
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.4
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.0
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
