Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,22.1
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.19
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.34
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.04
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.38
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.28
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.5
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.4
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.2
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.49
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.33
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.8
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
314773,Briar Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.74
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.7
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.53
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.6
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.0
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.53
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.57
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,49.06
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.12
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.6
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.9
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.2
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.3
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,21.9
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
314773,Briar Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.03
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.63
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.12
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.4
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.2
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.01
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.59
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.35
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.81
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.24
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.1
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.3
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.39
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
314773,Briar Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.82
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.61
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.26
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.5
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.0
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,21.5
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.9
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.28
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.3
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.1
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.54
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.0
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.3
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.02
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
314773,Briar Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.9
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.07
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.24
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.0
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.9
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.7
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,21.3
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.62
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
314773,Briar Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.98
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.64
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.24
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.6
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.8
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.6
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
314773,Briar Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.63
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.33
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.87
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,137.8
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.6
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.9
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
314773,Briar Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.56
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.16
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.63
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.6
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.0
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.3
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,21.0
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.1
