Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
314773,Briar Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.95
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.6
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.98
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.6
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.9
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
314773,Briar Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.23
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.11
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.22
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.7
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.5
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.3
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.9
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.95
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
314773,Briar Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.6
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.53
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.56
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.1
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.3
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.6
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,20.7
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.53
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
314773,Briar Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.37
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.56
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.82
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.63
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.8
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.6
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.4
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.5
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.76
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.82
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
314773,Briar Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.42
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.62
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.79
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,148.3
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.1
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.16
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,20.4
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.23
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
314773,Briar Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.28
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.21
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.49
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.4
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.1
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.6
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.0
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.83
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
314773,Briar Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.41
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.15
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.2
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.1
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.0
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.24
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
314773,Briar Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.21
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.63
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.73
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.5
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.0
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.4
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.58
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
314773,Briar Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.08
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.2
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.67
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.8
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.7
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.0
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.4
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.79
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.77
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.2
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.5
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.13
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,20.0
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.41
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
314773,Briar Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.36
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.46
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.72
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.8
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.9
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.6
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.67
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.45
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
314773,Briar Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.86
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.21
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.22
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.43
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.2
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.5
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.1
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
