Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.32
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
314773,Briar Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.41
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.73
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.56
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.1
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.2
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.3
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.37
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.69
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
314773,Briar Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.72
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.24
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.48
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.0
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.2
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.1
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
314773,Briar Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.31
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.56
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.78
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.2
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.9
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.6
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.4
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.35
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.5
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
314773,Briar Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.25
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.99
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.92
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.2
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.5
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.2
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
314773,Briar Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.52
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.59
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.47
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.5
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.8
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.7
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
314773,Briar Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.2
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.63
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.97
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.55
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
314773,Briar Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.0
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,49.59
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.92
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.69
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.3
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.7
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.2
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.1
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
314773,Briar Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.13
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.74
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.97
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.1
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.7
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.8
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
314773,Briar Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.59
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.61
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.39
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.9
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.5
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
314773,Briar Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.37
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.92
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.1
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.8
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.6
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
314773,Briar Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.3
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.29
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.34
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.9
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.6
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.1
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.41
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.28
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.2
