Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.5
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
314773,Briar Crescent,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.16
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.02
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.19
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,145.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.92
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
314773,Briar Crescent,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.12
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.26
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.34
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.86
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.5
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.1
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.39
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.05
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.53
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.47
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.4
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.8
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.9
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.96
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.28
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
314773,Briar Crescent,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.19
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.65
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.75
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.5
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.8
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.7
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.3
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.87
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
314773,Briar Crescent,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.43
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.02
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.89
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.9
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.0
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,19.2
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.75
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.44
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.27
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.96
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.2
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.3
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.76
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
314773,Briar Crescent,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.86
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.72
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.59
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.5
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.9
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.2
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
314773,Briar Crescent,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.45
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.74
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.2
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.2
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.5
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.6
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.13
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.72
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
314773,Briar Crescent,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.81
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.52
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,67.3
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.0
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.7
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.3
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.5
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.01
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
314773,Briar Crescent,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.97
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.6
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.06
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.0
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.0
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.2
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.56
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
314773,Briar Crescent,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.89
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.14
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,141.1
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.5
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.7
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,18.7
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
