Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
314773,Briar Crescent,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.35
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.28
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.59
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.4
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.1
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.7
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.5
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.21
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.47
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
314773,Briar Crescent,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,57.59
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.72
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.57
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.9
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.9
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.8
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.75
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,61.57
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
314773,Briar Crescent,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.66
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.82
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.34
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.7
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.1
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.0
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.3
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
314773,Briar Crescent,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.48
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.96
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.55
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.71
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.0
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.1
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.4
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.25
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.25
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
314773,Briar Crescent,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.37
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.71
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,66.23
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,161.9
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.3
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.86
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
314773,Briar Crescent,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.2
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.51
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.48
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.39
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.0
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.1
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.14
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,18.5
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.17
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.56
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.59
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.4
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.9
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
314773,Briar Crescent,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.12
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.03
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.84
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.6
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.7
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
314773,Briar Crescent,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.54
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.77
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.27
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.1
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.1
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.8
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.7
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.53
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
314773,Briar Crescent,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.8
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.37
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.42
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.15
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.2
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
314773,Briar Crescent,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.46
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.21
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.51
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.8
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.8
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.8
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
314773,Briar Crescent,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.69
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.39
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.99
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.06
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.6
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.0
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.4
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
