Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.9
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.56
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
314773,Briar Crescent,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.38
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.8
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.7
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.5
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.3
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,19.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
314773,Briar Crescent,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.8
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.2
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.5
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.8
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.5
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,19.1
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
314773,Briar Crescent,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.73
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.75
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.9
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.6
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,19.3
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
314773,Briar Crescent,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.84
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.11
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.17
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.2
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.08
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.7
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,19.4
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.21
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.54
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.91
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.92
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.0
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.6
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,19.5
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
314773,Briar Crescent,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.13
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.34
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.78
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,19.6
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.95
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
314773,Briar Crescent,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.66
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.28
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.72
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.98
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,19.7
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
314773,Briar Crescent,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.15
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.68
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.6
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,19.8
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
314773,Briar Crescent,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.08
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.0
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.02
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.9
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,19.9
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
314773,Briar Crescent,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.06
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.58
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.19
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.2
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.8
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,20.1
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
314773,Briar Crescent,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.63
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.23
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.39
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.53
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.6
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.3
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,20.2
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
314773,Briar Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.3
