Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.94
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.31
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.8
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.4
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.4
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,20.3
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
314773,Briar Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.77
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.3
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.44
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.3
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,20.5
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.4
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
314773,Briar Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.07
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.32
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.59
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.8
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.6
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.1
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,20.6
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
314773,Briar Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.54
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.13
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.48
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.06
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.0
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.9
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,20.8
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
314773,Briar Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.44
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.29
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.58
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.5
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.9
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,20.9
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.42
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.32
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.03
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.6
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,21.1
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
314773,Briar Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.78
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.77
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.98
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.4
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.2
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,21.2
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
314773,Briar Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.16
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.16
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.14
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.6
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,21.4
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.75
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.59
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.57
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.7
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.4
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.4
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,21.6
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
314773,Briar Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.2
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.07
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.03
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.04
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.25
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.7
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,21.8
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
314773,Briar Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.43
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.45
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.04
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.76
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.97
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,22.0
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
314773,Briar Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.82
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.93
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.74
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.0
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
