Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,22.2
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
314773,Briar Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.13
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.08
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.3
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.34
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.67
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.8
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.1
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,22.4
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
314773,Briar Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.54
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.21
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.18
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,22.6
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
314773,Briar Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.7
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.61
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.87
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.01
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,22.8
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
314773,Briar Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.33
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.51
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.59
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.91
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.28
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.51
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.9
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.3
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,23.0
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
314773,Briar Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.25
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.38
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.69
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.01
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.5
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,23.2
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.17
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.88
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.1
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.2
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.6
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,23.5
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.14
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.45
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.01
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,38.4
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.0
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.4
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.0
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,23.7
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
314773,Briar Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.12
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.0
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.62
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.98
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,24.0
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.86
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
314773,Briar Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.98
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.51
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.44
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.17
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.6
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
314773,Briar Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.68
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.02
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.27
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.39
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.1
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.6
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
314773,Briar Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.83
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.72
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.38
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.19
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.41
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.6
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.9
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.3
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,24.7
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
314773,Briar Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.71
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.27
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.22
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.89
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.4
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.4
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
