Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,24.2
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
314773,Briar Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.59
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.56
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.2
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.6
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,24.4
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
314773,Briar Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.12
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.07
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.86
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.76
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.1
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.6
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,24.6
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
314773,Briar Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.19
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.35
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.4
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.9
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.3
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,24.8
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
314773,Briar Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.29
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.05
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.15
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.3
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,25.0
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.05
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
314773,Briar Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.66
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.48
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.73
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.46
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.2
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.6
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.3
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.5
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,25.1
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.89
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
314773,Briar Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.27
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.95
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.88
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.17
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,133.5
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.9
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.5
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,25.3
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.04
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
314773,Briar Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.32
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.18
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.25
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.86
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.9
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.7
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.6
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,25.4
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.06
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
314773,Briar Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.04
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.54
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.18
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.1
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.0
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,25.6
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.52
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.15
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
314773,Briar Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.47
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.93
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.71
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.38
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.1
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.2
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.7
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.7
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,25.7
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.76
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.82
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
314773,Briar Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.85
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.37
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.16
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.5
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.33
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.5
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.4
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.2
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.23
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.8
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
314773,Briar Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.1
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.39
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.54
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.65
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,156.4
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.6
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.1
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
