Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,77.75
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
314773,Briar Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.48
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.03
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.36
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.3
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.2
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.3
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.1
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.62
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
314773,Briar Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.39
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.07
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.38
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.73
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,152.1
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.9
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.0
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.1
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,26.2
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.76
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.71
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
314773,Briar Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.55
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.1
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.42
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.91
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,151.9
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.2
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.9
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.1
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.36
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.92
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
314773,Briar Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.53
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.69
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.96
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.55
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.6
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.6
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.6
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.5
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,26.5
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.39
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.91
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.05
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
314773,Briar Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.56
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,58.64
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.02
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.9
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.2
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.1
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.1
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.55
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.97
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.34
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
314773,Briar Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.41
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,57.99
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.54
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.0
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.3
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.7
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.9
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,26.7
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,68.22
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,64.49
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.18
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.51
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.68
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.75
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,66.08
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.3
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.9
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.5
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.9
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,69.49
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,76.94
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
314773,Briar Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.06
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.61
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.09
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,161.0
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.6
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.8
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.4
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,27.0
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.84
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.57
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.74
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
314773,Briar Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.81
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.83
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.24
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.02
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,157.8
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.9
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.0
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.0
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.27
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.18
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.82
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
314773,Briar Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.65
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.39
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.29
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.1
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,149.9
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.7
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.1
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.1
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.88
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
314773,Briar Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.29
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.2
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.65
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,71.53
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,141.0
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.4
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.7
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.2
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.66
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.98
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
314773,Briar Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.07
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.86
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.31
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,139.0
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.9
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.8
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.0
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
