Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.84
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.81
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,85.29
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
314773,Briar Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.84
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.7
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.58
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,142.7
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.0
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.1
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.5
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.11
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,27.3
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.98
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.65
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.7
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
314773,Briar Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,81.12
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.79
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,78.53
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.7
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.2
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.0
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.8
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,27.2
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.51
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.76
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.74
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
314773,Briar Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,73.6
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,78.94
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.95
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.1
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.4
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.2
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,27.1
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.59
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.87
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,90.33
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
314773,Briar Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.37
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.06
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,90.09
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,172.9
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.6
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.4
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,372.8
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,26.9
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.86
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.55
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
314773,Briar Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.97
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,89.98
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,88.87
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,157.0
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,372.3
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,26.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.81
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.92
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.8
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
314773,Briar Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.4
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,94.32
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.36
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,179.2
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.9
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,389.8
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,390.4
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,26.6
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.79
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.26
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.84
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
314773,Briar Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.6
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.79
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,87.53
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,87.35
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.3
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.6
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,362.8
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,362.7
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,26.4
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.43
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.44
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.42
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
314773,Briar Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.13
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.53
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,83.88
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.7
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,330.6
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,348.9
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,26.3
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,93.2
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.48
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,97.33
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
314773,Briar Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.84
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,90.89
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,90.22
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.0
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.0
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,376.8
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,373.5
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,26.1
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.48
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.79
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,103.59
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.4
314773,Briar Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.7
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.9
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,85.64
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.3
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.6
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.6
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.4
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,26.0
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.04
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.82
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.81
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
314773,Briar Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.27
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.83
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,88.17
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,155.3
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.2
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.9
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.6
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,25.8
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,85.45
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,78.77
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,97.47
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
314773,Briar Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
314773,Briar Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.37
